Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605144,Rumbleway Caravan Park,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605144,Rumbleway Caravan Park,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605144,Rumbleway Caravan Park,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
605144,Rumbleway Caravan Park,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605144,Rumbleway Caravan Park,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605144,Rumbleway Caravan Park,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605144,Rumbleway Caravan Park,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605144,Rumbleway Caravan Park,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
