Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
605144,Rumbleway Caravan Park,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605144,Rumbleway Caravan Park,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605144,Rumbleway Caravan Park,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605144,Rumbleway Caravan Park,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605144,Rumbleway Caravan Park,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605144,Rumbleway Caravan Park,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605144,Rumbleway Caravan Park,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605144,Rumbleway Caravan Park,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605144,Rumbleway Caravan Park,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
