Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605144,Rumbleway Caravan Park,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605144,Rumbleway Caravan Park,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605144,Rumbleway Caravan Park,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
605144,Rumbleway Caravan Park,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605144,Rumbleway Caravan Park,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605144,Rumbleway Caravan Park,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605144,Rumbleway Caravan Park,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
