Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605144,Rumbleway Caravan Park,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
605144,Rumbleway Caravan Park,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605144,Rumbleway Caravan Park,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605144,Rumbleway Caravan Park,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605144,Rumbleway Caravan Park,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605144,Rumbleway Caravan Park,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605144,Rumbleway Caravan Park,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
