Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605144,Rumbleway Caravan Park,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605144,Rumbleway Caravan Park,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605144,Rumbleway Caravan Park,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
605144,Rumbleway Caravan Park,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605144,Rumbleway Caravan Park,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605144,Rumbleway Caravan Park,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605144,Rumbleway Caravan Park,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605144,Rumbleway Caravan Park,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605144,Rumbleway Caravan Park,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
605144,Rumbleway Caravan Park,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
605144,Rumbleway Caravan Park,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
