Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605144,Rumbleway Caravan Park,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
605144,Rumbleway Caravan Park,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605144,Rumbleway Caravan Park,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605144,Rumbleway Caravan Park,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605144,Rumbleway Caravan Park,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605144,Rumbleway Caravan Park,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605144,Rumbleway Caravan Park,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605144,Rumbleway Caravan Park,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605144,Rumbleway Caravan Park,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
