Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605144,Rumbleway Caravan Park,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605144,Rumbleway Caravan Park,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
605144,Rumbleway Caravan Park,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605144,Rumbleway Caravan Park,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605144,Rumbleway Caravan Park,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605144,Rumbleway Caravan Park,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605144,Rumbleway Caravan Park,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
605144,Rumbleway Caravan Park,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
