Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605144,Rumbleway Caravan Park,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605144,Rumbleway Caravan Park,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605144,Rumbleway Caravan Park,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605144,Rumbleway Caravan Park,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
605144,Rumbleway Caravan Park,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
